Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,135.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,138.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,124.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,feeder,04,N Current (RMS),A,20.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,31.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,feeder,03,N Current (RMS),A,67.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,88.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,95.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,128.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,feeder,02,N Current (RMS),A,30.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,transformer,,Temperature,C,10.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,75.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,133.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,27.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-15.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-21.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,29.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,46.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,123.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,141.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,122.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,feeder,04,N Current (RMS),A,20.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,27.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,feeder,03,N Current (RMS),A,53.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,74.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,108.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,114.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,feeder,02,N Current (RMS),A,28.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,transformer,,Temperature,C,10.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,68.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,26.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-13.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-20.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,29.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,59.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,105.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,136.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,121.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,feeder,04,N Current (RMS),A,25.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,feeder,03,N Current (RMS),A,47.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,73.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,92.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,feeder,02,N Current (RMS),A,30.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,74.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,transformer,,Temperature,C,10.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,62.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,121.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-13.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-15.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,25.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,44.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,105.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,97.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,106.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,feeder,04,N Current (RMS),A,24.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,27.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,feeder,03,N Current (RMS),A,60.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,72.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,75.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,115.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,feeder,02,N Current (RMS),A,40.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,91.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,transformer,,Temperature,C,10.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,66.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,124.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-12.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-15.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,24.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,40.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,99.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,101.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,101.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,feeder,04,N Current (RMS),A,27.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,26.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,feeder,03,N Current (RMS),A,59.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,69.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,74.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,111.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,feeder,02,N Current (RMS),A,43.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,transformer,,Temperature,C,9.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,65.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,126.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-24.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-14.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-16.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,23.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,36.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,113.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,108.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,feeder,04,N Current (RMS),A,35.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,25.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,feeder,03,N Current (RMS),A,55.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,77.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,104.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,feeder,02,N Current (RMS),A,47.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,100.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,transformer,,Temperature,C,9.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,64.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,128.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-24.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-13.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-15.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,22.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,34.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,112.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,96.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,93.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,feeder,04,N Current (RMS),A,24.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,28.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,feeder,03,N Current (RMS),A,63.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,62.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,80.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,115.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,feeder,02,N Current (RMS),A,52.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,101.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,transformer,,Temperature,C,9.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,64.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,135.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-13.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-13.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,24.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,37.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,120.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,89.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,101.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,feeder,04,N Current (RMS),A,20.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,feeder,03,N Current (RMS),A,51.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,71.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,95.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
