Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,feeder,02,N Current (RMS),A,41.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,73.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,87.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,transformer,,Temperature,C,9.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,65.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,127.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T07:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-13.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-16.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,26.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,39.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,120.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,104.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,109.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,feeder,04,N Current (RMS),A,14.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,feeder,03,N Current (RMS),A,39.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,75.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,75.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,feeder,02,N Current (RMS),A,43.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,transformer,,Temperature,C,9.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,63.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,117.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-13.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-14.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,27.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,45.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,119.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,89.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,110.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,feeder,04,N Current (RMS),A,14.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,feeder,03,N Current (RMS),A,38.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,74.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,feeder,02,N Current (RMS),A,40.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,85.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,transformer,,Temperature,C,9.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,63.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,125.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-24.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-12.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-16.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,26.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,41.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,110.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,107.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,106.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,feeder,04,N Current (RMS),A,18.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,feeder,03,N Current (RMS),A,34.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,feeder,02,N Current (RMS),A,34.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,transformer,,Temperature,C,9.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,57.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-24.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-13.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-18.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,23.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,41.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,113.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,120.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,98.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,feeder,04,N Current (RMS),A,15.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,feeder,03,N Current (RMS),A,36.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,77.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,feeder,02,N Current (RMS),A,30.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,transformer,,Temperature,C,9.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,52.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-13.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-14.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,22.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,35.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,110.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,91.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,94.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,feeder,04,N Current (RMS),A,19.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,feeder,03,N Current (RMS),A,32.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,72.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,feeder,02,N Current (RMS),A,28.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,transformer,,Temperature,C,10.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,49.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-11.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-13.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,24.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,40.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,97.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,feeder,04,N Current (RMS),A,20.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,feeder,03,N Current (RMS),A,34.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,76.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,feeder,02,N Current (RMS),A,37.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,77.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,transformer,,Temperature,C,10.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,51.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,115.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T06:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-12.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-13.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,22.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,36.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,100.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,92.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,feeder,04,N Current (RMS),A,19.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,feeder,03,N Current (RMS),A,35.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,72.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,feeder,02,N Current (RMS),A,36.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,transformer,,Temperature,C,10.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,53.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,116.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
