Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-12.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-13.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,23.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,37.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,101.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,96.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,feeder,04,N Current (RMS),A,19.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,feeder,03,N Current (RMS),A,33.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,feeder,02,N Current (RMS),A,33.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,83.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,transformer,,Temperature,C,10.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,55.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-20.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-12.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-15.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,23.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,40.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,98.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,93.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,97.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,feeder,04,N Current (RMS),A,22.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,feeder,03,N Current (RMS),A,32.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,feeder,02,N Current (RMS),A,28.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,transformer,,Temperature,C,10.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,52.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,114.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-12.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-14.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,21.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,32.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,103.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,96.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,91.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,feeder,04,N Current (RMS),A,23.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,feeder,03,N Current (RMS),A,33.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,65.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,feeder,02,N Current (RMS),A,22.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,transformer,,Temperature,C,10.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,47.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-12.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-14.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,23.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,36.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,101.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,93.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,98.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,feeder,04,N Current (RMS),A,17.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,feeder,03,N Current (RMS),A,30.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,feeder,02,N Current (RMS),A,22.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,transformer,,Temperature,C,10.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,49.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-12.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-13.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,22.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,36.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,102.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,89.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,94.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,feeder,04,N Current (RMS),A,15.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,feeder,03,N Current (RMS),A,29.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,feeder,02,N Current (RMS),A,25.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,transformer,,Temperature,C,10.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,49.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T05:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-13.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-13.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,24.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,38.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,106.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,feeder,04,N Current (RMS),A,15.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,feeder,03,N Current (RMS),A,30.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,feeder,02,N Current (RMS),A,23.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,transformer,,Temperature,C,10.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,48.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-20.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-11.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-14.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,22.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,36.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,97.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,90.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,94.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,feeder,04,N Current (RMS),A,14.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,feeder,03,N Current (RMS),A,32.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,feeder,02,N Current (RMS),A,25.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,84.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,78.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,transformer,,Temperature,C,10.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,49.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-12.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-14.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,23.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,33.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,102.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,95.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,feeder,04,N Current (RMS),A,17.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.27
