Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,feeder,03,N Current (RMS),A,30.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,feeder,02,N Current (RMS),A,25.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,transformer,,Temperature,C,10.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,50.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-20.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-12.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-14.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,23.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,36.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,98.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,91.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,95.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,feeder,04,N Current (RMS),A,21.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,feeder,03,N Current (RMS),A,30.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,feeder,02,N Current (RMS),A,24.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,transformer,,Temperature,C,10.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,52.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-20.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-12.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-13.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,22.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,37.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,98.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,92.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,feeder,04,N Current (RMS),A,21.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,feeder,03,N Current (RMS),A,31.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,feeder,02,N Current (RMS),A,23.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,transformer,,Temperature,C,11.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,50.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-12.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-12.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,23.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,36.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,104.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,97.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,feeder,04,N Current (RMS),A,22.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,feeder,03,N Current (RMS),A,38.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,73.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,feeder,02,N Current (RMS),A,23.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,transformer,,Temperature,C,11.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,54.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T04:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-12.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-14.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,23.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,35.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,99.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,91.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,feeder,04,N Current (RMS),A,18.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,feeder,03,N Current (RMS),A,28.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,feeder,02,N Current (RMS),A,23.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,transformer,,Temperature,C,11.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,48.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-11.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-14.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,22.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,35.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,99.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,92.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,feeder,04,N Current (RMS),A,21.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,feeder,03,N Current (RMS),A,29.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,feeder,02,N Current (RMS),A,25.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,80.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,transformer,,Temperature,C,11.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,49.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-12.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-14.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,21.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,32.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,104.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,90.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,feeder,04,N Current (RMS),A,20.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,feeder,03,N Current (RMS),A,32.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,feeder,02,N Current (RMS),A,26.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,75.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,transformer,,Temperature,C,11.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,51.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-20.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-12.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-13.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,22.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,35.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,98.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,87.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,91.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,feeder,04,N Current (RMS),A,26.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,feeder,03,N Current (RMS),A,32.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,65.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,feeder,02,N Current (RMS),A,33.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,88.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,transformer,,Temperature,C,11.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.92
