Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,55.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-12.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-14.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,24.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,39.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,100.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,91.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,102.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,feeder,04,N Current (RMS),A,28.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,feeder,03,N Current (RMS),A,29.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,feeder,02,N Current (RMS),A,31.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,82.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,transformer,,Temperature,C,11.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,53.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-12.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-14.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,22.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,37.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,102.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,94.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,feeder,04,N Current (RMS),A,24.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,feeder,03,N Current (RMS),A,31.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,feeder,02,N Current (RMS),A,27.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,transformer,,Temperature,C,11.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,53.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T03:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-12.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-13.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,22.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,35.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,101.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,91.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,feeder,04,N Current (RMS),A,16.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,feeder,03,N Current (RMS),A,38.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,feeder,02,N Current (RMS),A,32.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,79.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,89.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,transformer,,Temperature,C,11.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,58.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-11.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-13.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,23.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,36.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,98.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,96.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,feeder,04,N Current (RMS),A,16.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,feeder,03,N Current (RMS),A,40.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,78.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,feeder,02,N Current (RMS),A,29.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,84.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,transformer,,Temperature,C,12.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,60.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-12.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-14.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,22.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,34.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,101.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,91.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,feeder,04,N Current (RMS),A,16.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,feeder,03,N Current (RMS),A,35.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,75.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,feeder,02,N Current (RMS),A,25.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,transformer,,Temperature,C,12.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,59.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-12.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-13.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,23.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,36.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,100.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,88.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,95.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,feeder,04,N Current (RMS),A,16.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,feeder,03,N Current (RMS),A,40.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,74.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,feeder,02,N Current (RMS),A,31.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,81.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,93.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,transformer,,Temperature,C,12.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-12.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-14.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,22.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,35.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,100.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,91.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,feeder,04,N Current (RMS),A,18.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,feeder,03,N Current (RMS),A,40.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,73.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,feeder,02,N Current (RMS),A,35.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,106.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,84.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,89.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,transformer,,Temperature,C,12.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,59.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-13.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-15.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,22.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,34.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,105.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,90.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,90.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.27
