Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,feeder,04,N Current (RMS),A,16.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,feeder,03,N Current (RMS),A,34.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,68.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,feeder,02,N Current (RMS),A,38.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,100.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,94.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,transformer,,Temperature,C,12.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,59.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T02:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-12.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-14.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,24.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,37.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,100.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,98.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,feeder,04,N Current (RMS),A,21.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,feeder,03,N Current (RMS),A,37.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,67.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,feeder,02,N Current (RMS),A,35.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,100.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,79.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,92.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,transformer,,Temperature,C,12.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,60.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-11.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-14.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,25.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,44.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,97.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,103.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,feeder,04,N Current (RMS),A,19.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,feeder,03,N Current (RMS),A,35.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,feeder,02,N Current (RMS),A,35.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,107.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,87.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,91.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,transformer,,Temperature,C,12.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,60.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-12.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-14.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,24.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,41.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,101.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,87.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,100.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,feeder,04,N Current (RMS),A,20.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,feeder,03,N Current (RMS),A,35.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,30.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,feeder,02,N Current (RMS),A,50.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,124.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,91.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,transformer,,Temperature,C,13.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,59.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-12.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-13.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,21.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,33.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,99.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,87.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,feeder,04,N Current (RMS),A,19.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,feeder,03,N Current (RMS),A,39.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,69.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,30.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,feeder,02,N Current (RMS),A,48.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,123.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,88.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,transformer,,Temperature,C,13.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,57.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-25.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-14.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-15.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,21.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,33.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,116.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,91.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,feeder,04,N Current (RMS),A,23.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,feeder,03,N Current (RMS),A,39.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,72.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,feeder,02,N Current (RMS),A,30.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,115.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,107.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,99.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,transformer,,Temperature,C,13.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,60.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-25.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-14.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-13.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,22.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,38.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,119.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,92.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,feeder,04,N Current (RMS),A,20.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,feeder,03,N Current (RMS),A,42.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,82.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,29.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,feeder,02,N Current (RMS),A,37.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,120.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,96.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,109.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,transformer,,Temperature,C,13.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,67.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T01:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-25.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-14.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-14.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,23.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,41.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,120.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,97.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,feeder,04,N Current (RMS),A,23.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,feeder,03,N Current (RMS),A,41.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,79.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,30.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,feeder,02,N Current (RMS),A,42.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,125.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,89.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,114.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,transformer,,Temperature,C,13.9
