Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,68.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,116.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-14.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-13.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,26.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,51.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,122.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,109.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,feeder,04,N Current (RMS),A,29.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,feeder,03,N Current (RMS),A,42.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,77.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,30.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,feeder,02,N Current (RMS),A,42.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,122.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,92.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,115.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,transformer,,Temperature,C,14.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,71.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,132.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-25.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-13.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-14.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,30.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,52.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,117.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,93.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,123.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,feeder,04,N Current (RMS),A,29.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,feeder,03,N Current (RMS),A,37.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,73.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,30.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,feeder,02,N Current (RMS),A,41.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,124.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,106.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,116.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,transformer,,Temperature,C,14.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,37.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,73.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,133.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-25.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-13.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-14.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,26.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,46.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,117.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,92.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,110.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,feeder,04,N Current (RMS),A,36.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,feeder,03,N Current (RMS),A,38.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,76.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,82.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,feeder,02,N Current (RMS),A,31.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,97.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,93.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,88.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,transformer,,Temperature,C,14.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,66.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,129.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-25.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-13.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-15.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,26.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,42.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,117.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,95.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,110.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,feeder,04,N Current (RMS),A,49.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,feeder,03,N Current (RMS),A,41.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,70.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,82.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,92.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,feeder,02,N Current (RMS),A,35.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,93.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,98.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,95.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,transformer,,Temperature,C,14.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,70.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,147.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-25.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-13.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-14.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,27.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,45.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,114.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,92.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,111.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,feeder,04,N Current (RMS),A,41.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,feeder,03,N Current (RMS),A,45.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,83.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,81.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,feeder,02,N Current (RMS),A,37.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,101.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,83.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,89.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,transformer,,Temperature,C,14.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,66.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,138.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T00:00:00.000+00:00,device,,,,0.0
